Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.9
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.9
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.1
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
583906,Zion Street Llandyssul,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.88
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.5
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.1
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
583906,Zion Street Llandyssul,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.67
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.33
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.2
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
583906,Zion Street Llandyssul,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.65
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.47
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.05
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.3
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
583906,Zion Street Llandyssul,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.95
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.96
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
583906,Zion Street Llandyssul,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.43
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.29
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
583906,Zion Street Llandyssul,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.69
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.74
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
583906,Zion Street Llandyssul,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.48
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.41
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
583906,Zion Street Llandyssul,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.95
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.95
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
583906,Zion Street Llandyssul,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.63
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.93
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.69
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
