Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
583906,Zion Street Llandyssul,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.47
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.32
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
583906,Zion Street Llandyssul,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.29
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.88
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.2
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
583906,Zion Street Llandyssul,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.17
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.87
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.62
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
583906,Zion Street Llandyssul,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.74
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.01
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.9
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.2
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
583906,Zion Street Llandyssul,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.1
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.51
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.54
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
583906,Zion Street Llandyssul,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.65
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.17
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.78
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
583906,Zion Street Llandyssul,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.91
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.7
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.81
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.49
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.06
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
583906,Zion Street Llandyssul,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.13
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.75
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.29
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.0
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.68
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
583906,Zion Street Llandyssul,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.69
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.06
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.69
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.1
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
583906,Zion Street Llandyssul,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.59
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.95
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.98
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.77
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.31
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
583906,Zion Street Llandyssul,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.28
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.76
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.99
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.88
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
