Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.56
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
583906,Zion Street Llandyssul,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.15
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.73
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
583906,Zion Street Llandyssul,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.88
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.73
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.47
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.94
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.6
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
583906,Zion Street Llandyssul,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.22
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.96
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.99
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.1
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.3
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
583906,Zion Street Llandyssul,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.09
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.8
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.9
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.51
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
583906,Zion Street Llandyssul,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.17
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.43
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.17
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.85
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
583906,Zion Street Llandyssul,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.85
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.03
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.11
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.75
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.86
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.6
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.6
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
583906,Zion Street Llandyssul,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.11
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.35
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.16
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
583906,Zion Street Llandyssul,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.62
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.68
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.7
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.7
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.72
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.09
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
583906,Zion Street Llandyssul,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.92
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.42
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.85
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.91
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.46
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
583906,Zion Street Llandyssul,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.61
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.44
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.48
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
