Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
583906,Zion Street Llandyssul,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.54
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.08
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.02
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.02
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.2
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.5
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
583906,Zion Street Llandyssul,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.14
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.06
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.42
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.71
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.4
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583906,Zion Street Llandyssul,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.63
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.76
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.01
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.57
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
583906,Zion Street Llandyssul,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.47
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.81
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.76
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.98
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
583906,Zion Street Llandyssul,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.62
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.51
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.15
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.71
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.47
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
583906,Zion Street Llandyssul,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.2
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.62
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.38
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.0
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.52
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.56
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
583906,Zion Street Llandyssul,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.88
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.97
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.95
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.7
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.03
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
583906,Zion Street Llandyssul,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.82
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-17.33
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.97
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.92
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.1
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.6
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.68
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.69
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
583906,Zion Street Llandyssul,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.62
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.97
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.57
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.2
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
583906,Zion Street Llandyssul,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.7
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.66
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.9
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.7
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
583906,Zion Street Llandyssul,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.41
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.12
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.66
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.77
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.9
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
