Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.78
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
583906,Zion Street Llandyssul,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.93
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.32
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.48
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
583906,Zion Street Llandyssul,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.87
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.95
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.68
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.4
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
583906,Zion Street Llandyssul,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.85
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.11
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.35
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.6
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
583906,Zion Street Llandyssul,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.53
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.79
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.12
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
583906,Zion Street Llandyssul,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.73
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.7
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.32
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
583906,Zion Street Llandyssul,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.97
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.41
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.11
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.36
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.17
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
583906,Zion Street Llandyssul,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.82
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.58
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.43
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.7
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.97
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
583906,Zion Street Llandyssul,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.89
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.59
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.66
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
583906,Zion Street Llandyssul,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.39
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.04
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
583906,Zion Street Llandyssul,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.33
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.84
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.89
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.48
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
583906,Zion Street Llandyssul,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.16
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.2
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
