Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.67
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
583906,Zion Street Llandyssul,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.44
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.16
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.58
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.97
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
583906,Zion Street Llandyssul,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.84
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.06
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.18
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
583906,Zion Street Llandyssul,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.64
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.91
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.4
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
583906,Zion Street Llandyssul,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.59
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.58
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.99
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
583906,Zion Street Llandyssul,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.22
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.98
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
583906,Zion Street Llandyssul,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.65
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.8
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.19
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
583906,Zion Street Llandyssul,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.74
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.41
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.57
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
583906,Zion Street Llandyssul,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.31
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.4
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.07
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.52
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
583906,Zion Street Llandyssul,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.27
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.82
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.13
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.76
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.02
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
583906,Zion Street Llandyssul,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.57
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.39
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.43
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.95
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
