Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
583906,Zion Street Llandyssul,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.4
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.16
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.55
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
583906,Zion Street Llandyssul,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.58
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.07
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.25
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.96
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
583906,Zion Street Llandyssul,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.17
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.16
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.07
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
583906,Zion Street Llandyssul,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.65
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.69
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.85
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.57
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
583906,Zion Street Llandyssul,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.29
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.94
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.06
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.55
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.55
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
583906,Zion Street Llandyssul,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.48
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.24
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.97
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.48
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.03
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.11
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
583906,Zion Street Llandyssul,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.96
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.15
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.44
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.1
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.71
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.73
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.46
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.87
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
583906,Zion Street Llandyssul,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.79
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.53
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
