Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.04
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.34
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
583906,Zion Street Llandyssul,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.4
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.89
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.29
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.22
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.36
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.8
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.65
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.72
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.08
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.12
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.98
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.08
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.28
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.4
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.09
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
583906,Zion Street Llandyssul,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.99
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.36
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.43
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,15.3
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.08
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.4
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,15.2
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
583906,Zion Street Llandyssul,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.64
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.42
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.91
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.3
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,15.1
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.41
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.73
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.99
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.99
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.19
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
