Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.9
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,15.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.52
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.49
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.02
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.9
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.1
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.9
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
583906,Zion Street Llandyssul,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.7
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.9
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.09
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
583906,Zion Street Llandyssul,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.27
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-18.5
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.68
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
583906,Zion Street Llandyssul,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.93
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.27
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.2
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
583906,Zion Street Llandyssul,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.3
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.22
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.88
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
583906,Zion Street Llandyssul,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.1
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.08
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.38
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.69
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
583906,Zion Street Llandyssul,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.94
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.81
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.37
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
583906,Zion Street Llandyssul,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.95
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.11
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.16
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
583906,Zion Street Llandyssul,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.11
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.11
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
583906,Zion Street Llandyssul,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.79
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.47
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.18
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.7
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
