Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
583906,Zion Street Llandyssul,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.31
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.62
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.3
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.51
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.81
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.7
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
583906,Zion Street Llandyssul,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.9
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.3
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.16
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.13
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.35
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
583906,Zion Street Llandyssul,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.51
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.3
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.48
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.0
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.44
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.05
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.0
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
583906,Zion Street Llandyssul,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.77
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.81
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.62
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.7
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.0
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.8
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.81
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.31
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
583906,Zion Street Llandyssul,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.36
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.56
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.0
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.9
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
583906,Zion Street Llandyssul,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.5
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.9
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
583906,Zion Street Llandyssul,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.63
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.86
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.0
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
583906,Zion Street Llandyssul,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.55
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.57
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.1
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
583906,Zion Street Llandyssul,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.6
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.63
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.12
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.1
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
583906,Zion Street Llandyssul,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.28
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
