Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.2
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
583906,Zion Street Llandyssul,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.98
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.37
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.88
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.3
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
583906,Zion Street Llandyssul,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.43
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.13
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.3
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
583906,Zion Street Llandyssul,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.62
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.49
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.2
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.3
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
583906,Zion Street Llandyssul,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.91
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.76
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
583906,Zion Street Llandyssul,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.23
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
583906,Zion Street Llandyssul,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.44
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.62
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
583906,Zion Street Llandyssul,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.74
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.26
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.85
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
583906,Zion Street Llandyssul,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.83
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.51
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
583906,Zion Street Llandyssul,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.68
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.14
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
583906,Zion Street Llandyssul,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.89
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.52
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.99
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
583906,Zion Street Llandyssul,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.08
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.67
