Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.39
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.4
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.51
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
583906,Zion Street Llandyssul,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.3
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.79
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
583906,Zion Street Llandyssul,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.84
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.68
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.63
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
583906,Zion Street Llandyssul,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.59
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.71
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
583906,Zion Street Llandyssul,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.26
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.65
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.26
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
583906,Zion Street Llandyssul,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.2
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.48
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.33
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,15.5
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
583906,Zion Street Llandyssul,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.5
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.66
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
583906,Zion Street Llandyssul,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.76
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.95
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.85
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
583906,Zion Street Llandyssul,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.31
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.67
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.07
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.41
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
583906,Zion Street Llandyssul,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.67
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.41
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
583906,Zion Street Llandyssul,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.57
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.54
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
