Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
583906,Zion Street Llandyssul,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.2
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.4
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
583906,Zion Street Llandyssul,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.32
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.6
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
583906,Zion Street Llandyssul,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.91
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.77
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.7
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
583906,Zion Street Llandyssul,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.24
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.73
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
583906,Zion Street Llandyssul,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.16
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
583906,Zion Street Llandyssul,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.25
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.3
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.8
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
583906,Zion Street Llandyssul,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.18
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.84
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
583906,Zion Street Llandyssul,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.15
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.43
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.42
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
583906,Zion Street Llandyssul,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.98
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.79
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.81
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.9
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.71
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
583906,Zion Street Llandyssul,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.04
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.39
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.29
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
583906,Zion Street Llandyssul,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.51
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.42
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
