Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
583906,Zion Street Llandyssul,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.38
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.18
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.55
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
583906,Zion Street Llandyssul,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.31
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.35
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.0
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
583906,Zion Street Llandyssul,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.03
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.1
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
583906,Zion Street Llandyssul,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.18
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.44
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.1
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
583906,Zion Street Llandyssul,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.44
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.94
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.2
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.91
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
583906,Zion Street Llandyssul,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.06
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.75
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
583906,Zion Street Llandyssul,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.49
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
583906,Zion Street Llandyssul,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.31
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.43
