Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.97
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
583906,Zion Street Llandyssul,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.21
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
583906,Zion Street Llandyssul,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.05
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.79
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
583906,Zion Street Llandyssul,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
583906,Zion Street Llandyssul,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.65
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.69
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
583906,Zion Street Llandyssul,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.64
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.05
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
583906,Zion Street Llandyssul,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.17
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
583906,Zion Street Llandyssul,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.66
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
583906,Zion Street Llandyssul,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.65
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
583906,Zion Street Llandyssul,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.65
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.58
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
583906,Zion Street Llandyssul,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.47
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.96
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,20.2
