Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
583906,Zion Street Llandyssul,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.88
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.57
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
583906,Zion Street Llandyssul,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.03
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.79
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.2
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.15
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
583906,Zion Street Llandyssul,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.5
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.83
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.22
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
583906,Zion Street Llandyssul,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.97
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.35
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.52
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
583906,Zion Street Llandyssul,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.12
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.52
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.76
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.4
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.1
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.05
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
583906,Zion Street Llandyssul,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.99
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.52
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.62
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.01
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
583906,Zion Street Llandyssul,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.13
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.46
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.72
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.6
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
583906,Zion Street Llandyssul,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.83
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.05
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
583906,Zion Street Llandyssul,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.02
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.28
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
583906,Zion Street Llandyssul,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.48
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.7
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
