Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
583906,Zion Street Llandyssul,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.84
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.48
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
583906,Zion Street Llandyssul,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.01
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.41
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.06
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
583906,Zion Street Llandyssul,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.41
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.36
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.98
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
583906,Zion Street Llandyssul,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.23
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.71
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.35
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
583906,Zion Street Llandyssul,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.24
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.31
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.76
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.06
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.1
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
583906,Zion Street Llandyssul,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.58
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.07
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.21
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
583906,Zion Street Llandyssul,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.14
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.3
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.21
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.3
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
583906,Zion Street Llandyssul,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.65
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.91
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.06
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.42
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
583906,Zion Street Llandyssul,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.68
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.55
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.85
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.8
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.28
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.79
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
583906,Zion Street Llandyssul,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.86
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.31
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.69
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.1
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.25
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
