Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
583906,Zion Street Llandyssul,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.53
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.0
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.03
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.57
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.5
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.1
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.96
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
583906,Zion Street Llandyssul,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.12
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.12
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.4
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.6
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
583906,Zion Street Llandyssul,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.7
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.75
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.56
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
583906,Zion Street Llandyssul,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.33
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.6
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.07
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.14
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
583906,Zion Street Llandyssul,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.53
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.51
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.27
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
583906,Zion Street Llandyssul,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.34
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.46
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.51
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
583906,Zion Street Llandyssul,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.08
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.71
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.23
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.3
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
583906,Zion Street Llandyssul,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.22
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.55
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.97
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.59
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.71
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
583906,Zion Street Llandyssul,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.44
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.65
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
583906,Zion Street Llandyssul,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.88
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.68
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.63
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
583906,Zion Street Llandyssul,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.9
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.19
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
