Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.7
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
583906,Zion Street Llandyssul,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.34
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.82
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
583906,Zion Street Llandyssul,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.49
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.66
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.51
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
583906,Zion Street Llandyssul,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.73
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.93
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.78
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
583906,Zion Street Llandyssul,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.74
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.14
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.66
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
583906,Zion Street Llandyssul,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.64
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.04
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.27
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
583906,Zion Street Llandyssul,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.91
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.49
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.56
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
583906,Zion Street Llandyssul,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.81
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.44
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.74
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.2
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
583906,Zion Street Llandyssul,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.92
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.64
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.56
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.2
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
583906,Zion Street Llandyssul,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.37
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.03
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
583906,Zion Street Llandyssul,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.31
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.46
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.04
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.17
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
583906,Zion Street Llandyssul,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.71
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.52
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
