Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
583906,Zion Street Llandyssul,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.69
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.41
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.27
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.04
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
583906,Zion Street Llandyssul,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.07
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.16
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.7
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
583906,Zion Street Llandyssul,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.67
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.67
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.06
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
583906,Zion Street Llandyssul,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.66
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.18
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
583906,Zion Street Llandyssul,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.32
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.37
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
583906,Zion Street Llandyssul,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.0
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.18
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.47
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583906,Zion Street Llandyssul,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.94
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.89
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
583906,Zion Street Llandyssul,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.33
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.72
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.31
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.9
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.35
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
583906,Zion Street Llandyssul,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.38
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.71
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
583906,Zion Street Llandyssul,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.6
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.7
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.7
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
