Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
583906,Zion Street Llandyssul,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.45
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.89
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.1
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.44
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.9
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.7
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
583906,Zion Street Llandyssul,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.7
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.01
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.63
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.6
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.28
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
583906,Zion Street Llandyssul,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.31
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.03
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.6
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.74
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
583906,Zion Street Llandyssul,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.4
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.97
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.52
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.64
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
583906,Zion Street Llandyssul,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.13
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.7
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
583906,Zion Street Llandyssul,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.92
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.25
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
583906,Zion Street Llandyssul,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.99
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.27
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
583906,Zion Street Llandyssul,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.89
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.63
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.11
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.33
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.41
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.37
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.76
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
583906,Zion Street Llandyssul,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.84
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.99
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
583906,Zion Street Llandyssul,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.88
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.01
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
583906,Zion Street Llandyssul,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.55
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.26
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
