Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.27
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
583906,Zion Street Llandyssul,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.19
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.02
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.46
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.2
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.55
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
583906,Zion Street Llandyssul,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.8
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.54
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.94
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.8
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.33
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
583906,Zion Street Llandyssul,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.84
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-18.3
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.0
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.0
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.47
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
583906,Zion Street Llandyssul,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.7
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.2
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.81
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.4
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.4
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.07
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
583906,Zion Street Llandyssul,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.8
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.4
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.5
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,0.4
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.4
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
583906,Zion Street Llandyssul,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.68
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.86
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.84
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583906,Zion Street Llandyssul,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.7
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.95
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
583906,Zion Street Llandyssul,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.83
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.61
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
583906,Zion Street Llandyssul,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.63
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.4
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
