Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
583906,Zion Street Llandyssul,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.9
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
583906,Zion Street Llandyssul,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.79
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
583906,Zion Street Llandyssul,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.19
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.95
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
583906,Zion Street Llandyssul,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.62
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.71
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.85
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.18
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.87
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.2
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.96
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.78
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.23
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
583906,Zion Street Llandyssul,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.92
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.67
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
583906,Zion Street Llandyssul,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.47
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.74
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
