Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
583906,Zion Street Llandyssul,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.67
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
583906,Zion Street Llandyssul,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.71
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.53
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.95
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
583906,Zion Street Llandyssul,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.17
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.57
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.24
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
583906,Zion Street Llandyssul,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.92
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.78
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
583906,Zion Street Llandyssul,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.4
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.35
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
583906,Zion Street Llandyssul,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.86
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.09
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
583906,Zion Street Llandyssul,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.1
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.12
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
583906,Zion Street Llandyssul,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.82
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.11
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
583906,Zion Street Llandyssul,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.09
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.7
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
583906,Zion Street Llandyssul,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.32
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
583906,Zion Street Llandyssul,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.02
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.28
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
