Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
583906,Zion Street Llandyssul,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
583906,Zion Street Llandyssul,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.64
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
583906,Zion Street Llandyssul,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
583906,Zion Street Llandyssul,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.91
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.37
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
583906,Zion Street Llandyssul,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.56
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.39
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
583906,Zion Street Llandyssul,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.29
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.08
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
583906,Zion Street Llandyssul,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.12
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
583906,Zion Street Llandyssul,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.24
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
583906,Zion Street Llandyssul,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.92
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.56
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
583906,Zion Street Llandyssul,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.4
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.15
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
583906,Zion Street Llandyssul,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.29
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
