Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
583906,Zion Street Llandyssul,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.1
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.41
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.4
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.4
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
583906,Zion Street Llandyssul,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.75
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.53
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.98
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.4
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.63
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
583906,Zion Street Llandyssul,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.63
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.05
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.4
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
583906,Zion Street Llandyssul,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.16
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.3
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
583906,Zion Street Llandyssul,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.08
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.42
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.3
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
583906,Zion Street Llandyssul,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.32
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.47
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.2
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
583906,Zion Street Llandyssul,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.88
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.43
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.1
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
583906,Zion Street Llandyssul,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.99
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.94
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.1
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
583906,Zion Street Llandyssul,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.52
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.1
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
583906,Zion Street Llandyssul,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.43
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.0
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
