Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
583906,Zion Street Llandyssul,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.47
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.42
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.0
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
583906,Zion Street Llandyssul,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.99
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.85
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.9
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
583906,Zion Street Llandyssul,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.59
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.96
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.9
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
583906,Zion Street Llandyssul,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.54
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
583906,Zion Street Llandyssul,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.61
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
583906,Zion Street Llandyssul,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.64
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.75
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
583906,Zion Street Llandyssul,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.9
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
583906,Zion Street Llandyssul,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.31
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.78
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
583906,Zion Street Llandyssul,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.24
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.08
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
583906,Zion Street Llandyssul,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.28
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.37
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
583906,Zion Street Llandyssul,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.22
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.82
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
