Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.8
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
583906,Zion Street Llandyssul,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.42
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.7
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.6
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.37
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.6
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.61
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.36
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.7
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
583906,Zion Street Llandyssul,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.36
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
583906,Zion Street Llandyssul,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.3
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.63
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.74
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.56
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
583906,Zion Street Llandyssul,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.04
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.54
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
583906,Zion Street Llandyssul,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.93
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.21
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.53
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
583906,Zion Street Llandyssul,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.83
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.12
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
583906,Zion Street Llandyssul,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.22
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.84
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
583906,Zion Street Llandyssul,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.28
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
