Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.36
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.98
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
583906,Zion Street Llandyssul,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.06
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.3
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
583906,Zion Street Llandyssul,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.27
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.24
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.58
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
583906,Zion Street Llandyssul,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.28
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.09
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.01
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
583906,Zion Street Llandyssul,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.54
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.31
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.73
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.62
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.19
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.56
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
583906,Zion Street Llandyssul,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.01
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.12
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.66
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
583906,Zion Street Llandyssul,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.54
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.13
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.2
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
583906,Zion Street Llandyssul,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.02
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.74
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.97
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
583906,Zion Street Llandyssul,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.32
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.66
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.38
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.76
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583906,Zion Street Llandyssul,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.77
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.3
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.99
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.1
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
