Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.97
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
583906,Zion Street Llandyssul,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.18
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.42
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.85
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.84
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.27
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.13
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
583906,Zion Street Llandyssul,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.89
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.95
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.03
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.26
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.25
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
583906,Zion Street Llandyssul,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.6
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.31
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.17
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
583906,Zion Street Llandyssul,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.47
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.98
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.32
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
583906,Zion Street Llandyssul,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.47
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.62
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.96
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
583906,Zion Street Llandyssul,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.94
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.94
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.24
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.9
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
583906,Zion Street Llandyssul,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.43
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.7
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.98
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.51
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.97
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
583906,Zion Street Llandyssul,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.03
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.15
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.99
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.92
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.7
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.9
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
583906,Zion Street Llandyssul,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.41
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.64
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.6
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.9
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.1
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583906,Zion Street Llandyssul,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.25
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.35
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.3
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
583906,Zion Street Llandyssul,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.02
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.46
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.02
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
