Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
583906,Zion Street Llandyssul,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.65
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.94
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.32
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.5
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
583906,Zion Street Llandyssul,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.03
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.38
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.08
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
583906,Zion Street Llandyssul,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.52
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.08
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.73
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583906,Zion Street Llandyssul,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.41
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.02
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
583906,Zion Street Llandyssul,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.28
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.75
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
583906,Zion Street Llandyssul,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.82
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.77
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
583906,Zion Street Llandyssul,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.01
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.71
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.71
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.9
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
583906,Zion Street Llandyssul,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.17
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.69
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.37
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.92
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.77
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
583906,Zion Street Llandyssul,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.61
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.03
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
583906,Zion Street Llandyssul,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.32
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.09
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
583906,Zion Street Llandyssul,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.42
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
