Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.93
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.96
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
583906,Zion Street Llandyssul,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.84
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.9
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.25
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.51
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
583906,Zion Street Llandyssul,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.91
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.44
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.51
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
583906,Zion Street Llandyssul,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.22
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.58
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.35
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.04
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.4
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
583906,Zion Street Llandyssul,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.63
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.51
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
583906,Zion Street Llandyssul,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.46
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.11
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
583906,Zion Street Llandyssul,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.59
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.79
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.18
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.76
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.04
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.88
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
583906,Zion Street Llandyssul,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.64
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.17
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
583906,Zion Street Llandyssul,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.69
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.19
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
583906,Zion Street Llandyssul,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.95
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.32
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.82
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
