Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
583906,Zion Street Llandyssul,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.3
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.49
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.21
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.36
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.12
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.09
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.43
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.09
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.55
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.86
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
583906,Zion Street Llandyssul,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.6
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.33
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
583906,Zion Street Llandyssul,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.01
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.03
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
583906,Zion Street Llandyssul,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.31
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.96
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.35
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.83
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
583906,Zion Street Llandyssul,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.47
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
