Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.53
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.69
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.77
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.16
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.39
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.78
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.29
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.28
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.99
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
