Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.49
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.45
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.47
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.4
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
583906,Zion Street Llandyssul,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.76
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.82
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
583906,Zion Street Llandyssul,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.97
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.66
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
583906,Zion Street Llandyssul,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.25
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.8
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.72
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.45
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
583906,Zion Street Llandyssul,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.54
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.93
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
583906,Zion Street Llandyssul,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.5
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.52
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
583906,Zion Street Llandyssul,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.04
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
583906,Zion Street Llandyssul,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.45
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.65
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
