Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
583906,Zion Street Llandyssul,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.68
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.55
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
583906,Zion Street Llandyssul,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.37
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
583906,Zion Street Llandyssul,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.73
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.44
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.71
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.21
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
583906,Zion Street Llandyssul,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.63
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.85
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.29
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
583906,Zion Street Llandyssul,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.25
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.61
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.48
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.83
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.29
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
583906,Zion Street Llandyssul,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.67
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.22
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
583906,Zion Street Llandyssul,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.46
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.79
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
583906,Zion Street Llandyssul,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.14
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.14
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
583906,Zion Street Llandyssul,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.79
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.57
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.92
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
583906,Zion Street Llandyssul,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.7
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.12
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
583906,Zion Street Llandyssul,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.78
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.88
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
