Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
583906,Zion Street Llandyssul,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.23
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.87
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.98
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.62
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.99
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
583906,Zion Street Llandyssul,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.4
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.04
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
583906,Zion Street Llandyssul,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.0
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.4
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.28
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.18
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
583906,Zion Street Llandyssul,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.11
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.15
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.9
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.53
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
583906,Zion Street Llandyssul,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.4
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.17
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.01
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.62
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
583906,Zion Street Llandyssul,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.76
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.36
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.97
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.75
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
583906,Zion Street Llandyssul,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.93
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.66
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.42
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.84
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
583906,Zion Street Llandyssul,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.67
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.89
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
583906,Zion Street Llandyssul,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.92
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.96
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
