Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
583906,Zion Street Llandyssul,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.76
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.17
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
583906,Zion Street Llandyssul,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.19
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.84
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
583906,Zion Street Llandyssul,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.04
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
583906,Zion Street Llandyssul,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.53
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.96
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
583906,Zion Street Llandyssul,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.49
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
583906,Zion Street Llandyssul,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.32
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.33
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
583906,Zion Street Llandyssul,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.87
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
583906,Zion Street Llandyssul,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.98
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.31
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
583906,Zion Street Llandyssul,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.88
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.87
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.51
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.29
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.81
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
