Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
583906,Zion Street Llandyssul,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.42
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.21
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
583906,Zion Street Llandyssul,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.13
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.22
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
583906,Zion Street Llandyssul,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.53
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.28
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
583906,Zion Street Llandyssul,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.65
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.4
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.48
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
583906,Zion Street Llandyssul,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.24
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.73
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
583906,Zion Street Llandyssul,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.07
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.95
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.82
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
583906,Zion Street Llandyssul,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.22
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.94
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.61
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
583906,Zion Street Llandyssul,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.8
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.62
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.64
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
583906,Zion Street Llandyssul,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.06
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.56
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.49
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.45
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
583906,Zion Street Llandyssul,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.15
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.23
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.67
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.4
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
583906,Zion Street Llandyssul,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.57
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.77
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
