Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
583906,Zion Street Llandyssul,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.12
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.1
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.9
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
583906,Zion Street Llandyssul,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.38
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.75
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.61
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.0
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
583906,Zion Street Llandyssul,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.33
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
583906,Zion Street Llandyssul,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.44
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.97
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
583906,Zion Street Llandyssul,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.57
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.12
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
583906,Zion Street Llandyssul,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.37
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.47
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.38
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.3
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.92
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.22
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
583906,Zion Street Llandyssul,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.59
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
583906,Zion Street Llandyssul,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.9
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.38
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
