Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
583906,Zion Street Llandyssul,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.39
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.2
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.34
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
583906,Zion Street Llandyssul,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.12
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.21
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
583906,Zion Street Llandyssul,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.54
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.83
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
583906,Zion Street Llandyssul,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.51
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
583906,Zion Street Llandyssul,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.75
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
583906,Zion Street Llandyssul,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.96
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.9
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.3
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.05
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.36
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.4
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.88
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.86
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.4
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
583906,Zion Street Llandyssul,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.16
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.69
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.5
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.03
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.29
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
