Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
583906,Zion Street Llandyssul,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.57
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.59
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
583906,Zion Street Llandyssul,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.69
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.13
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.99
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
583906,Zion Street Llandyssul,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.57
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.02
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.7
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
583906,Zion Street Llandyssul,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.17
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.36
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.7
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
583906,Zion Street Llandyssul,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.42
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.1
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.7
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
583906,Zion Street Llandyssul,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.34
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.57
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.84
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
583906,Zion Street Llandyssul,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.6
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.85
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.32
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.2
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
583906,Zion Street Llandyssul,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.41
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.54
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.8
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.24
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.05
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.27
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.97
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.72
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.1
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
583906,Zion Street Llandyssul,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.16
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.0
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.99
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
583906,Zion Street Llandyssul,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.8
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.57
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.08
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
