Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
583906,Zion Street Llandyssul,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.99
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.94
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.53
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.25
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.8
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.5
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.36
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
583906,Zion Street Llandyssul,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.85
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.56
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.47
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.7
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.04
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583906,Zion Street Llandyssul,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,31.78
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.6
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.9
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.7
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.73
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
583906,Zion Street Llandyssul,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,32.57
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.78
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.16
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.74
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.8
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.7
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.55
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.8
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
583906,Zion Street Llandyssul,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,33.68
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-18.24
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.64
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.92
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.7
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.9
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.8
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
583906,Zion Street Llandyssul,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.7
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.81
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.48
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.32
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.89
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
583906,Zion Street Llandyssul,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.9
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.7
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.68
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.6
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
583906,Zion Street Llandyssul,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.96
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.66
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.86
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.5
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.43
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
583906,Zion Street Llandyssul,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.65
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.87
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.43
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.1
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.4
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.29
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
583906,Zion Street Llandyssul,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.86
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.9
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.4
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
