Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
583906,Zion Street Llandyssul,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.98
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.25
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.06
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.22
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.3
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
583906,Zion Street Llandyssul,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.84
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.89
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.0
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.18
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.0
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.3
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.78
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
583906,Zion Street Llandyssul,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.99
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.69
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.0
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.58
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.2
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.31
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
583906,Zion Street Llandyssul,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.22
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.53
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.06
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.27
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.1
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.88
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
583906,Zion Street Llandyssul,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.71
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.34
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.79
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.76
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.1
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
583906,Zion Street Llandyssul,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.61
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.2
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.67
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.08
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.86
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.2
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.26
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
583906,Zion Street Llandyssul,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.26
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.33
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.75
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.57
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.0
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
583906,Zion Street Llandyssul,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.13
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.57
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.46
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.4
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.03
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.21
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
583906,Zion Street Llandyssul,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.72
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.23
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.96
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.09
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.0
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.3
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.61
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
583906,Zion Street Llandyssul,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.21
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.48
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.22
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.9
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.62
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
583906,Zion Street Llandyssul,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.83
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.97
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.71
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.87
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.4
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
