Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.8
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.69
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
583906,Zion Street Llandyssul,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.19
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.94
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.76
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.7
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.23
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
583906,Zion Street Llandyssul,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.47
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.83
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.17
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.6
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.42
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
583906,Zion Street Llandyssul,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.78
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.04
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.33
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
583906,Zion Street Llandyssul,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.22
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.1
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.27
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.44
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.82
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.6
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
583906,Zion Street Llandyssul,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.15
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.25
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.4
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.2
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.5
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.38
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
583906,Zion Street Llandyssul,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.9
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.88
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.97
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.28
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
583906,Zion Street Llandyssul,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.33
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.29
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.32
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.88
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
583906,Zion Street Llandyssul,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.12
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.33
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.35
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.15
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
583906,Zion Street Llandyssul,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.74
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.47
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.46
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.29
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
583906,Zion Street Llandyssul,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.6
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.41
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.38
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.52
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.56
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
583906,Zion Street Llandyssul,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.43
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.06
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
