Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.1
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
583906,Zion Street Llandyssul,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.89
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.18
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.56
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
583906,Zion Street Llandyssul,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.12
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
583906,Zion Street Llandyssul,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.95
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.53
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
583906,Zion Street Llandyssul,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.96
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.63
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.84
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
583906,Zion Street Llandyssul,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.74
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.1
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
583906,Zion Street Llandyssul,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.72
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.6
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
583906,Zion Street Llandyssul,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.61
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.13
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
583906,Zion Street Llandyssul,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.39
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
583906,Zion Street Llandyssul,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.78
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.87
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
