Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
583906,Zion Street Llandyssul,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.17
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.08
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
583906,Zion Street Llandyssul,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.29
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.38
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.16
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
583906,Zion Street Llandyssul,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.53
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.07
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.42
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
583906,Zion Street Llandyssul,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.13
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.18
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.34
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
583906,Zion Street Llandyssul,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.0
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.89
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.08
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
583906,Zion Street Llandyssul,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.44
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.05
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.37
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
583906,Zion Street Llandyssul,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.37
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.71
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.3
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.15
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
583906,Zion Street Llandyssul,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.44
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.29
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.83
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.2
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.59
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
583906,Zion Street Llandyssul,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.19
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.64
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.62
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.1
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.31
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
583906,Zion Street Llandyssul,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.88
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.42
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.0
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
583906,Zion Street Llandyssul,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.02
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.33
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.99
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.08
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
