Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
583906,Zion Street Llandyssul,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.34
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.92
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.03
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
583906,Zion Street Llandyssul,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.61
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.42
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.56
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
583906,Zion Street Llandyssul,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.77
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.45
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
583906,Zion Street Llandyssul,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.47
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.32
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.16
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.7
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
583906,Zion Street Llandyssul,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.41
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.11
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
583906,Zion Street Llandyssul,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.99
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.62
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.49
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.77
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
583906,Zion Street Llandyssul,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.11
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.82
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
583906,Zion Street Llandyssul,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.4
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
583906,Zion Street Llandyssul,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.47
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.27
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
583906,Zion Street Llandyssul,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.59
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.61
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.34
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
583906,Zion Street Llandyssul,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.66
