Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.84
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.2
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
583906,Zion Street Llandyssul,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.73
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.93
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
583906,Zion Street Llandyssul,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.5
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.36
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
583906,Zion Street Llandyssul,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.11
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.32
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.9
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
583906,Zion Street Llandyssul,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.71
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.76
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.48
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
583906,Zion Street Llandyssul,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.92
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.26
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
583906,Zion Street Llandyssul,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.45
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.73
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
583906,Zion Street Llandyssul,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.43
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.33
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
583906,Zion Street Llandyssul,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.14
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.77
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
583906,Zion Street Llandyssul,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.54
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.77
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
583906,Zion Street Llandyssul,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.69
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.4
