Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
583906,Zion Street Llandyssul,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.21
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.03
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
583906,Zion Street Llandyssul,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.96
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.28
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
583906,Zion Street Llandyssul,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.97
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.12
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.25
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.44
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
583906,Zion Street Llandyssul,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.99
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.87
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.5
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.45
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
583906,Zion Street Llandyssul,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.89
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.33
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
583906,Zion Street Llandyssul,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.39
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
583906,Zion Street Llandyssul,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.81
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.96
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
583906,Zion Street Llandyssul,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.93
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.81
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.96
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.12
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.71
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.62
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
