Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
583906,Zion Street Llandyssul,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.63
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.82
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
583906,Zion Street Llandyssul,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.83
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.43
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
583906,Zion Street Llandyssul,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.6
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.46
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
583906,Zion Street Llandyssul,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.72
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.42
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
583906,Zion Street Llandyssul,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.84
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.69
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.72
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.96
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
583906,Zion Street Llandyssul,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.92
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.38
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
583906,Zion Street Llandyssul,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.26
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.73
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
583906,Zion Street Llandyssul,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.04
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.23
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
583906,Zion Street Llandyssul,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.36
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.6
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
