Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.33
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.74
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
583906,Zion Street Llandyssul,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.71
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.69
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
583906,Zion Street Llandyssul,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.98
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
583906,Zion Street Llandyssul,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.52
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.08
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.79
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.7
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
583906,Zion Street Llandyssul,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.37
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.75
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
583906,Zion Street Llandyssul,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.62
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.55
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
583906,Zion Street Llandyssul,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.79
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.88
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.7
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
583906,Zion Street Llandyssul,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.54
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.22
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
583906,Zion Street Llandyssul,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.42
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.66
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
583906,Zion Street Llandyssul,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.19
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.89
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.39
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
583906,Zion Street Llandyssul,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.58
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.16
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.71
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
