Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
583906,Zion Street Llandyssul,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.0
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.5
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
583906,Zion Street Llandyssul,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.28
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.17
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
583906,Zion Street Llandyssul,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.08
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
583906,Zion Street Llandyssul,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.16
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.4
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.26
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
583906,Zion Street Llandyssul,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.85
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.5
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
583906,Zion Street Llandyssul,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.97
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.45
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.76
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.8
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
583906,Zion Street Llandyssul,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.42
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.13
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.47
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
583906,Zion Street Llandyssul,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.62
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.89
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.9
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
583906,Zion Street Llandyssul,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.16
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.98
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
583906,Zion Street Llandyssul,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.65
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.35
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.18
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.12
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
