Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.73
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
583906,Zion Street Llandyssul,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.83
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.64
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.74
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.0
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
583906,Zion Street Llandyssul,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.88
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.99
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.51
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
583906,Zion Street Llandyssul,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.46
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,18.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
583906,Zion Street Llandyssul,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.95
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.99
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.2
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
583906,Zion Street Llandyssul,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.04
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
583906,Zion Street Llandyssul,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.84
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.94
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
583906,Zion Street Llandyssul,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.21
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.31
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.94
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
583906,Zion Street Llandyssul,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.76
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.34
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.4
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
583906,Zion Street Llandyssul,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.99
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.97
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
583906,Zion Street Llandyssul,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.67
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.89
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
