Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.15
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.6
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.5
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
583906,Zion Street Llandyssul,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.98
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.21
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.87
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.1
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
583906,Zion Street Llandyssul,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.54
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.42
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.05
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.23
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.76
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
583906,Zion Street Llandyssul,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.62
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.73
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
583906,Zion Street Llandyssul,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.21
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.53
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
583906,Zion Street Llandyssul,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.46
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.1
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
583906,Zion Street Llandyssul,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.72
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.44
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
583906,Zion Street Llandyssul,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.66
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.31
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.24
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
