Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
583906,Zion Street Llandyssul,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.45
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.8
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
583906,Zion Street Llandyssul,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.16
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.99
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
583906,Zion Street Llandyssul,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.62
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.09
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
583906,Zion Street Llandyssul,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.83
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
583906,Zion Street Llandyssul,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.58
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.41
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
583906,Zion Street Llandyssul,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.29
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.09
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.56
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.4
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
583906,Zion Street Llandyssul,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.77
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.35
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.8
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
583906,Zion Street Llandyssul,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.41
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.47
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.77
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.77
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.67
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
583906,Zion Street Llandyssul,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.64
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.88
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.8
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.2
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.19
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
583906,Zion Street Llandyssul,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.58
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.8
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.55
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.7
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.6
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
583906,Zion Street Llandyssul,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.05
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.47
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.95
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.24
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
