Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.92
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
583906,Zion Street Llandyssul,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.81
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.01
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.98
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.3
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
583906,Zion Street Llandyssul,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.64
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.74
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.31
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.7
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.24
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.18
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.75
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
583906,Zion Street Llandyssul,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.81
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.38
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.39
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
583906,Zion Street Llandyssul,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.38
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.28
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.62
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.36
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
583906,Zion Street Llandyssul,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.94
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.15
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.98
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.74
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.9
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
583906,Zion Street Llandyssul,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.4
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.03
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.71
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.53
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.0
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.46
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
583906,Zion Street Llandyssul,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.19
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.52
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.3
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.49
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
583906,Zion Street Llandyssul,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.34
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.12
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.79
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.59
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
583906,Zion Street Llandyssul,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.81
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-17.93
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.17
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.32
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.1
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.1
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
583906,Zion Street Llandyssul,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.49
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.4
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.58
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.08
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.08
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.33
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.06
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
