Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.76
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583906,Zion Street Llandyssul,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.57
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.23
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.92
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.47
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.78
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
583906,Zion Street Llandyssul,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.2
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.15
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.29
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.55
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.9
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.22
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
583906,Zion Street Llandyssul,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.14
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.75
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.27
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.63
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.4
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
583906,Zion Street Llandyssul,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.35
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-12.51
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.65
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.42
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.8
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.93
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
583906,Zion Street Llandyssul,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.33
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.5
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.31
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.89
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.33
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
583906,Zion Street Llandyssul,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.35
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.07
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.76
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.7
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.7
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.81
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
583906,Zion Street Llandyssul,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.5
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.55
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.0
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.1
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.07
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
583906,Zion Street Llandyssul,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.46
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.6
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.62
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.7
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.37
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
583906,Zion Street Llandyssul,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.22
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-14.41
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.97
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.6
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.02
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
583906,Zion Street Llandyssul,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.17
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.55
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.82
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.15
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583906,Zion Street Llandyssul,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,33.78
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-20.54
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.08
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.5
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
