Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.49
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
583906,Zion Street Llandyssul,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.0
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-16.54
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.4
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.17
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.9
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
583906,Zion Street Llandyssul,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.54
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-15.59
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.52
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.29
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.5
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
583906,Zion Street Llandyssul,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.38
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-13.65
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.02
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.4
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
583906,Zion Street Llandyssul,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.11
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.23
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.88
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.09
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
583906,Zion Street Llandyssul,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.52
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.24
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.43
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
583906,Zion Street Llandyssul,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.2
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.86
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.04
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.06
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
583906,Zion Street Llandyssul,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.82
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.55
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.47
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.4
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
583906,Zion Street Llandyssul,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.83
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-11.93
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.57
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.3
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
583906,Zion Street Llandyssul,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.7
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.44
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
583906,Zion Street Llandyssul,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.9
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.35
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.41
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
583906,Zion Street Llandyssul,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.1
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.71
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
