Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.2
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
583906,Zion Street Llandyssul,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.55
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.43
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
583906,Zion Street Llandyssul,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.81
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.74
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
583906,Zion Street Llandyssul,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.69
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.08
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.25
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
583906,Zion Street Llandyssul,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.41
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.28
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.33
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
583906,Zion Street Llandyssul,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.11
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.96
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.29
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.1
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.28
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.21
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
583906,Zion Street Llandyssul,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.73
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.69
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.93
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
583906,Zion Street Llandyssul,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.64
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-10.97
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
583906,Zion Street Llandyssul,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.88
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.72
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
583906,Zion Street Llandyssul,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.11
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.05
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.0
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
583906,Zion Street Llandyssul,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.64
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.12
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
