Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
583906,Zion Street Llandyssul,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.57
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.91
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
583906,Zion Street Llandyssul,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.79
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.32
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.97
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.9
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
583906,Zion Street Llandyssul,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.21
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.12
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.42
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.9
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
583906,Zion Street Llandyssul,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.38
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
583906,Zion Street Llandyssul,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.6
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.78
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
583906,Zion Street Llandyssul,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.43
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-9.11
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.98
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
583906,Zion Street Llandyssul,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.3
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.87
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.78
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
583906,Zion Street Llandyssul,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.9
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.08
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
583906,Zion Street Llandyssul,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.23
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.34
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.8
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
583906,Zion Street Llandyssul,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.14
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.45
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
583906,Zion Street Llandyssul,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.9
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.39
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.75
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
