Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
583906,Zion Street Llandyssul,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.34
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.91
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.7
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
583906,Zion Street Llandyssul,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.63
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
583906,Zion Street Llandyssul,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.37
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.47
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
583906,Zion Street Llandyssul,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.21
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.11
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
583906,Zion Street Llandyssul,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.91
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.14
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
583906,Zion Street Llandyssul,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.9
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.68
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.22
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.37
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
583906,Zion Street Llandyssul,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.33
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.34
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
583906,Zion Street Llandyssul,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.99
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.61
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
583906,Zion Street Llandyssul,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.55
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.02
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.54
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
583906,Zion Street Llandyssul,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.45
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
