Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
583906,Zion Street Llandyssul,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.36
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.19
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
583906,Zion Street Llandyssul,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.65
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.34
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
583906,Zion Street Llandyssul,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.95
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.66
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
583906,Zion Street Llandyssul,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.07
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.96
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
583906,Zion Street Llandyssul,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.04
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.31
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
583906,Zion Street Llandyssul,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.29
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.6
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
583906,Zion Street Llandyssul,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.09
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.42
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
583906,Zion Street Llandyssul,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.57
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.62
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
583906,Zion Street Llandyssul,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.43
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.8
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.74
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
583906,Zion Street Llandyssul,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.1
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.75
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
