Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
583906,Zion Street Llandyssul,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.47
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.91
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
583906,Zion Street Llandyssul,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.97
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.21
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
583906,Zion Street Llandyssul,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.85
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.79
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
583906,Zion Street Llandyssul,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.72
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.15
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.4
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
583906,Zion Street Llandyssul,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.21
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-7.01
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.94
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
583906,Zion Street Llandyssul,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.45
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.72
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
583906,Zion Street Llandyssul,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.54
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.96
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.5
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
583906,Zion Street Llandyssul,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.75
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.93
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
583906,Zion Street Llandyssul,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.38
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.19
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
583906,Zion Street Llandyssul,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.9
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.94
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.84
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.6
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
583906,Zion Street Llandyssul,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.45
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.04
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
583906,Zion Street Llandyssul,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
